Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
