Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
