Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
