Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
