Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
250128,Skinners Lane,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
250128,Skinners Lane,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
