Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
250128,Skinners Lane,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
250128,Skinners Lane,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.13
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
250128,Skinners Lane,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
