Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.51
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
