Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.6
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.8
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.1
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.5
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.8
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,35.2
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,35.6
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.9
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.9
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.8
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
