Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.5
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.27
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.1
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.5
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.0
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,32.7
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
