Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
