Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
