Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
