Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
