Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
