Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
