Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
250128,Skinners Lane,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.6
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
