Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.47
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.2
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.6
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.8
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.1
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.4
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
