Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.8
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.0
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.3
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.6
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.8
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.73
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,36.1
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,36.4
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.8
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.1
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,37.1
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.0
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.7
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.3
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.27
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.7
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.1
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
