Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.5
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.0
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.5
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.5
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
