Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
250128,Skinners Lane,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
250128,Skinners Lane,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
