Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
