Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
