Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,32.6
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,32.7
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
