Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
250128,Skinners Lane,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.5
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
250128,Skinners Lane,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
250128,Skinners Lane,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.2
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
250128,Skinners Lane,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.2
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
250128,Skinners Lane,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
250128,Skinners Lane,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
250128,Skinners Lane,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
250128,Skinners Lane,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
