Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.4
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,33.2
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.82
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
