Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.0
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.43
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.2
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.5
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.8
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.1
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.4
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.6
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.29
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.76
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.9
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.1
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,35.4
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
