Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,35.6
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,36.1
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,36.6
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,36.8
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.8
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.6
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.5
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.2
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,35.6
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.0
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.4
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.9
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,32.6
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
