Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.97
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
