Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
