Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
