Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,31.1
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
