Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,31.4
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
250128,Skinners Lane,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
250128,Skinners Lane,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.6
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.7
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
250128,Skinners Lane,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.9
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
