Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.57
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,32.0
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.23
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.1
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.2
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.4
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.6
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.59
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
