Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.7
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.9
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.1
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.3
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.6
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.9
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.0
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.3
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.7
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.3
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.7
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.0
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.3
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.3
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
