Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.2
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.8
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.3
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.9
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.4
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.7
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.2
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.51
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.8
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.3
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.8
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
