Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
