Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
250128,Skinners Lane,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,22.6
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,22.7
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,22.8
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,22.9
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,23.0
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
