Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,24.0
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
