Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
250128,Skinners Lane,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
