Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
250128,Skinners Lane,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.48
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.9
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
