Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
250128,Skinners Lane,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
