Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
250128,Skinners Lane,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
250128,Skinners Lane,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
