Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
250128,Skinners Lane,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
250128,Skinners Lane,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
250128,Skinners Lane,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
