Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
250128,Skinners Lane,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
250128,Skinners Lane,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
250128,Skinners Lane,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.3
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
250128,Skinners Lane,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.7
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
