Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
250128,Skinners Lane,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.0
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.4
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
250128,Skinners Lane,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
