Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,24.9
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
