Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
250128,Skinners Lane,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
250128,Skinners Lane,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
250128,Skinners Lane,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.78
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
