Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,26.1
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
250128,Skinners Lane,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
250128,Skinners Lane,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
250128,Skinners Lane,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
250128,Skinners Lane,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
250128,Skinners Lane,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
250128,Skinners Lane,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
250128,Skinners Lane,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
