Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
250128,Skinners Lane,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
250128,Skinners Lane,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
250128,Skinners Lane,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
250128,Skinners Lane,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
250128,Skinners Lane,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
