Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
250128,Skinners Lane,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.0
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
250128,Skinners Lane,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
250128,Skinners Lane,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
