Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
250128,Skinners Lane,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
250128,Skinners Lane,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
250128,Skinners Lane,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
250128,Skinners Lane,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
250128,Skinners Lane,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
250128,Skinners Lane,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
250128,Skinners Lane,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
250128,Skinners Lane,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
