Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
250128,Skinners Lane,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.4
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
