Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.1
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250128,Skinners Lane,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.7
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
250128,Skinners Lane,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
