Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
250128,Skinners Lane,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
250128,Skinners Lane,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.2
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
250128,Skinners Lane,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,31.5
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.3
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.3
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
