Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.4
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,25.2
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.18
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,24.4
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
250128,Skinners Lane,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
