Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
250128,Skinners Lane,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
250128,Skinners Lane,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
250128,Skinners Lane,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,23.1
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,23.2
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,23.3
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
250128,Skinners Lane,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,23.4
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
250128,Skinners Lane,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,23.5
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,23.6
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,23.7
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
