Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
250128,Skinners Lane,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,23.8
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,23.9
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,24.1
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
250128,Skinners Lane,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,24.2
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
250128,Skinners Lane,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,24.3
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,24.5
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250128,Skinners Lane,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
250128,Skinners Lane,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,24.6
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
250128,Skinners Lane,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,24.7
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,24.8
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
