Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
250128,Skinners Lane,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,25.0
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
250128,Skinners Lane,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,25.1
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
250128,Skinners Lane,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,25.3
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
250128,Skinners Lane,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,25.4
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,25.5
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
250128,Skinners Lane,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,25.6
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
250128,Skinners Lane,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,25.7
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,25.8
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
250128,Skinners Lane,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
