Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,25.9
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
250128,Skinners Lane,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,26.0
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,26.2
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
250128,Skinners Lane,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,26.3
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
250128,Skinners Lane,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,26.5
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,26.6
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,26.7
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,26.8
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
250128,Skinners Lane,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,26.9
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,27.0
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,27.1
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,27.2
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,27.3
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,27.4
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
