Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
250128,Skinners Lane,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,27.5
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
250128,Skinners Lane,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,27.6
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,27.7
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
250128,Skinners Lane,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
250128,Skinners Lane,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
250128,Skinners Lane,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
250128,Skinners Lane,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
250128,Skinners Lane,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
250128,Skinners Lane,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
250128,Skinners Lane,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
250128,Skinners Lane,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.73
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
250128,Skinners Lane,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
