Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
250128,Skinners Lane,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
250128,Skinners Lane,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
250128,Skinners Lane,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,27.8
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
250128,Skinners Lane,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250128,Skinners Lane,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250128,Skinners Lane,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
250128,Skinners Lane,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,27.9
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
250128,Skinners Lane,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,28.0
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
250128,Skinners Lane,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
250128,Skinners Lane,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
250128,Skinners Lane,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.39
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
