Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
250128,Skinners Lane,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
250128,Skinners Lane,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.08
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,28.1
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.55
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,28.2
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
250128,Skinners Lane,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,28.3
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
250128,Skinners Lane,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.04
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,28.4
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,28.5
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
250128,Skinners Lane,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,28.6
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
250128,Skinners Lane,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,28.8
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
250128,Skinners Lane,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
