Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
250128,Skinners Lane,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,28.9
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
250128,Skinners Lane,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.1
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.2
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.31
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
250128,Skinners Lane,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.26
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
250128,Skinners Lane,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.54
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
250128,Skinners Lane,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
250128,Skinners Lane,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
250128,Skinners Lane,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.5
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.4
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.6
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
