Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.8
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
250128,Skinners Lane,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.2
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.6
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
250128,Skinners Lane,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.0
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.25
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
250128,Skinners Lane,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
250128,Skinners Lane,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
250128,Skinners Lane,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.9
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
250128,Skinners Lane,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.8
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.68
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.7
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.99
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.5
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
250128,Skinners Lane,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.9
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
250128,Skinners Lane,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.3
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
250128,Skinners Lane,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.0
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
250128,Skinners Lane,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
